Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,12.5
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606904,Albert Town Housing,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,12.5
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
606904,Albert Town Housing,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,12.6
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
606904,Albert Town Housing,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,12.6
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,12.6
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.67
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,12.6
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606904,Albert Town Housing,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,12.6
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606904,Albert Town Housing,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
