Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,12.7
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
606904,Albert Town Housing,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,12.7
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606904,Albert Town Housing,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,12.8
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
606904,Albert Town Housing,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,12.8
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.27
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
606904,Albert Town Housing,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,12.8
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
606904,Albert Town Housing,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,12.8
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
606904,Albert Town Housing,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,12.9
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
606904,Albert Town Housing,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,12.9
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
606904,Albert Town Housing,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
