Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,12.9
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
606904,Albert Town Housing,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,12.9
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
606904,Albert Town Housing,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,13.0
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606904,Albert Town Housing,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,12.9
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
606904,Albert Town Housing,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,12.9
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
606904,Albert Town Housing,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,13.0
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
606904,Albert Town Housing,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,13.0
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
606904,Albert Town Housing,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,13.0
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606904,Albert Town Housing,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
