Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,13.0
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606904,Albert Town Housing,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,13.0
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606904,Albert Town Housing,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,13.0
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
606904,Albert Town Housing,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,13.0
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
606904,Albert Town Housing,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,13.0
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
606904,Albert Town Housing,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.77
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,13.0
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
606904,Albert Town Housing,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.65
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.99
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,13.1
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
606904,Albert Town Housing,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,13.1
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
