Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
606904,Albert Town Housing,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.38
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,13.1
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.15
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
606904,Albert Town Housing,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,13.1
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
606904,Albert Town Housing,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.86
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,13.1
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
606904,Albert Town Housing,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.82
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,13.1
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
606904,Albert Town Housing,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.31
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,13.2
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
606904,Albert Town Housing,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,13.2
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
606904,Albert Town Housing,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,13.3
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
606904,Albert Town Housing,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
