Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,13.3
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
606904,Albert Town Housing,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.08
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,13.3
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
606904,Albert Town Housing,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,13.3
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
606904,Albert Town Housing,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.93
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,13.3
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
606904,Albert Town Housing,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.3
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,13.4
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
606904,Albert Town Housing,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,13.4
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
606904,Albert Town Housing,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,13.4
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
606904,Albert Town Housing,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,13.5
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
606904,Albert Town Housing,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
