Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,13.5
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
606904,Albert Town Housing,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,13.6
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
606904,Albert Town Housing,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,13.6
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
606904,Albert Town Housing,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,13.7
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
606904,Albert Town Housing,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,13.8
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
606904,Albert Town Housing,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,13.8
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
606904,Albert Town Housing,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,13.8
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
606904,Albert Town Housing,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.41
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.57
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.4
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,13.7
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.44
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.11
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
606904,Albert Town Housing,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
