Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.36
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.83
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.65
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.17
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.58
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,13.6
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.85
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606904,Albert Town Housing,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.31
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.14
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.36
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.3
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.63
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.43
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,13.5
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.6
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.32
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.11
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.33
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.18
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.26
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.01
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,13.5
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.96
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,13.5
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.83
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,13.5
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
606904,Albert Town Housing,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,13.6
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606904,Albert Town Housing,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,13.6
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
606904,Albert Town Housing,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.25
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,13.6
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
