Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
606904,Albert Town Housing,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.15
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.1
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,13.5
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
606904,Albert Town Housing,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,13.5
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
606904,Albert Town Housing,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,13.6
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
606904,Albert Town Housing,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.19
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,13.6
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
606904,Albert Town Housing,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,13.5
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
606904,Albert Town Housing,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.5
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,13.5
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
606904,Albert Town Housing,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.29
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.27
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,13.5
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.3
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606904,Albert Town Housing,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.07
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.42
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.04
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
