Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,13.4
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.5
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
606904,Albert Town Housing,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.14
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.47
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.44
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.22
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.97
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,13.4
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606904,Albert Town Housing,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.23
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,13.4
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,13.4
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606904,Albert Town Housing,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,13.4
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
606904,Albert Town Housing,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,13.4
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.7
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
606904,Albert Town Housing,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.23
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.18
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,13.4
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
606904,Albert Town Housing,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.32
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.16
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.51
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.43
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.69
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.47
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,13.3
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.1
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.52
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
606904,Albert Town Housing,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.6
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.4
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.73
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.79
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
