Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.23
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.37
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.67
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,13.1
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.28
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.46
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606904,Albert Town Housing,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,13.1
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
606904,Albert Town Housing,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.12
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,13.1
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.4
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606904,Albert Town Housing,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.84
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,13.1
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
606904,Albert Town Housing,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,13.1
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606904,Albert Town Housing,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.55
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.24
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.53
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.18
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,13.0
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.1
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.59
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606904,Albert Town Housing,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.84
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.3
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.82
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.76
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.69
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.47
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.27
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.46
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,12.9
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.61
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.04
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606904,Albert Town Housing,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,12.9
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606904,Albert Town Housing,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
