Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.68
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.22
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.61
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.57
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.62
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,12.7
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
606904,Albert Town Housing,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.06
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.34
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.61
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.96
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.51
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.48
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.38
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.68
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.36
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,12.5
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.1
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.73
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
606904,Albert Town Housing,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,12.5
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.54
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606904,Albert Town Housing,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,12.4
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
606904,Albert Town Housing,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,12.4
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606904,Albert Town Housing,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,12.4
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
606904,Albert Town Housing,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,12.4
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
606904,Albert Town Housing,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,12.4
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
