Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
606904,Albert Town Housing,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,12.4
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
606904,Albert Town Housing,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,12.4
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
606904,Albert Town Housing,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,12.4
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.81
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
606904,Albert Town Housing,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,12.5
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
606904,Albert Town Housing,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,12.5
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
606904,Albert Town Housing,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,12.5
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
606904,Albert Town Housing,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,12.5
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
606904,Albert Town Housing,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
