Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,12.5
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.63
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
606904,Albert Town Housing,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,12.5
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
606904,Albert Town Housing,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,12.6
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
606904,Albert Town Housing,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,12.6
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
606904,Albert Town Housing,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,12.6
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606904,Albert Town Housing,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,12.7
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
606904,Albert Town Housing,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,12.8
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
606904,Albert Town Housing,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,12.8
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.4
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
