Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,12.8
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
606904,Albert Town Housing,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,12.8
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
606904,Albert Town Housing,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,12.8
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
606904,Albert Town Housing,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,12.9
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,12.9
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,12.9
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.55
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.96
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606904,Albert Town Housing,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,12.9
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,12.9
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.08
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606904,Albert Town Housing,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
