Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,13.0
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.81
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606904,Albert Town Housing,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,13.0
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606904,Albert Town Housing,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,13.0
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606904,Albert Town Housing,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,13.1
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.24
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,13.1
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,13.1
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.07
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606904,Albert Town Housing,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,13.1
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606904,Albert Town Housing,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,13.1
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
