Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.44
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,13.2
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.29
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.65
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,13.2
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,13.3
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
606904,Albert Town Housing,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,13.3
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.29
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,13.3
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.97
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
606904,Albert Town Housing,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,13.3
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,13.3
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
