Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,13.3
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606904,Albert Town Housing,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,13.3
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606904,Albert Town Housing,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,13.4
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
606904,Albert Town Housing,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,13.4
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.57
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
606904,Albert Town Housing,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,13.4
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
606904,Albert Town Housing,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,13.4
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
606904,Albert Town Housing,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,13.4
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,13.5
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
