Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,13.5
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.43
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,13.5
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,13.5
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606904,Albert Town Housing,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,13.5
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
606904,Albert Town Housing,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,13.5
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
606904,Albert Town Housing,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
606904,Albert Town Housing,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.01
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606904,Albert Town Housing,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
606904,Albert Town Housing,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
