Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
606904,Albert Town Housing,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606904,Albert Town Housing,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
606904,Albert Town Housing,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
606904,Albert Town Housing,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
606904,Albert Town Housing,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606904,Albert Town Housing,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.77
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
606904,Albert Town Housing,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
