Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
606904,Albert Town Housing,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606904,Albert Town Housing,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
606904,Albert Town Housing,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606904,Albert Town Housing,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
606904,Albert Town Housing,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
606904,Albert Town Housing,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
606904,Albert Town Housing,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
606904,Albert Town Housing,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
