Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
606904,Albert Town Housing,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
606904,Albert Town Housing,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
606904,Albert Town Housing,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
606904,Albert Town Housing,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
606904,Albert Town Housing,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
606904,Albert Town Housing,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,17.2
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
606904,Albert Town Housing,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,17.2
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
606904,Albert Town Housing,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
