Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,17.2
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
606904,Albert Town Housing,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
606904,Albert Town Housing,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
606904,Albert Town Housing,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.93
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
606904,Albert Town Housing,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
606904,Albert Town Housing,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
606904,Albert Town Housing,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
606904,Albert Town Housing,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.7
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
606904,Albert Town Housing,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
