Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.08
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
606904,Albert Town Housing,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
606904,Albert Town Housing,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.62
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.63
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
606904,Albert Town Housing,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.31
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
606904,Albert Town Housing,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
606904,Albert Town Housing,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.27
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.34
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
606904,Albert Town Housing,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.71
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
606904,Albert Town Housing,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
