Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
606904,Albert Town Housing,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.24
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
606904,Albert Town Housing,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,16.7
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
606904,Albert Town Housing,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
606904,Albert Town Housing,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.1
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.42
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
606904,Albert Town Housing,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
606904,Albert Town Housing,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
606904,Albert Town Housing,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
606904,Albert Town Housing,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
