Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.51
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
606904,Albert Town Housing,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
606904,Albert Town Housing,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.7
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
606904,Albert Town Housing,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
606904,Albert Town Housing,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
606904,Albert Town Housing,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.58
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606904,Albert Town Housing,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
606904,Albert Town Housing,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
606904,Albert Town Housing,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
