Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.52
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
606904,Albert Town Housing,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.75
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
606904,Albert Town Housing,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
606904,Albert Town Housing,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606904,Albert Town Housing,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
606904,Albert Town Housing,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
606904,Albert Town Housing,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
606904,Albert Town Housing,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
606904,Albert Town Housing,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
