Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.14
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
606904,Albert Town Housing,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
606904,Albert Town Housing,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
606904,Albert Town Housing,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
606904,Albert Town Housing,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
606904,Albert Town Housing,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.7
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
606904,Albert Town Housing,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.12
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,16.4
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
606904,Albert Town Housing,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.08
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.18
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
