Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
606904,Albert Town Housing,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
606904,Albert Town Housing,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,16.4
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.72
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
606904,Albert Town Housing,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.93
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,16.4
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
606904,Albert Town Housing,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,16.3
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
606904,Albert Town Housing,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,16.3
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.21
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
606904,Albert Town Housing,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,16.3
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
606904,Albert Town Housing,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,16.3
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
606904,Albert Town Housing,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
