Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,16.3
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
606904,Albert Town Housing,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.04
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,16.3
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
606904,Albert Town Housing,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,16.2
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.05
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,16.2
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
606904,Albert Town Housing,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,16.1
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
606904,Albert Town Housing,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,16.1
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
606904,Albert Town Housing,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,16.1
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606904,Albert Town Housing,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,16.1
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
606904,Albert Town Housing,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
