Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,16.1
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
606904,Albert Town Housing,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.22
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
606904,Albert Town Housing,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
606904,Albert Town Housing,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606904,Albert Town Housing,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
606904,Albert Town Housing,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
606904,Albert Town Housing,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.09
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
606904,Albert Town Housing,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
606904,Albert Town Housing,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
