Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.61
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606904,Albert Town Housing,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
606904,Albert Town Housing,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
606904,Albert Town Housing,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
606904,Albert Town Housing,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
606904,Albert Town Housing,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
606904,Albert Town Housing,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
