Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.62
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
606904,Albert Town Housing,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.48
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.49
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606904,Albert Town Housing,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.52
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606904,Albert Town Housing,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,15.8
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
606904,Albert Town Housing,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,15.7
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.46
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.65
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606904,Albert Town Housing,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,15.7
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.81
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606904,Albert Town Housing,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,15.6
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.99
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606904,Albert Town Housing,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
