Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,15.6
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.68
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606904,Albert Town Housing,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,15.6
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606904,Albert Town Housing,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,15.5
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
606904,Albert Town Housing,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,15.5
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
606904,Albert Town Housing,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,15.5
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.87
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
606904,Albert Town Housing,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,15.5
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,15.5
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.06
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
606904,Albert Town Housing,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.75
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,15.5
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
606904,Albert Town Housing,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
