Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,15.5
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
606904,Albert Town Housing,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,15.5
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606904,Albert Town Housing,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,15.4
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,15.4
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
606904,Albert Town Housing,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.18
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,15.4
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
606904,Albert Town Housing,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,15.4
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.11
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.04
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,15.4
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,15.3
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606904,Albert Town Housing,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
