Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,15.3
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606904,Albert Town Housing,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,15.3
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.46
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.14
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
606904,Albert Town Housing,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,15.3
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606904,Albert Town Housing,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,15.3
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,15.2
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606904,Albert Town Housing,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.73
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,15.2
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606904,Albert Town Housing,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,15.1
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,15.1
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
