Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
606904,Albert Town Housing,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,15.0
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606904,Albert Town Housing,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,15.0
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
606904,Albert Town Housing,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,15.0
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,14.9
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.36
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
606904,Albert Town Housing,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,14.9
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
606904,Albert Town Housing,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,14.9
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
606904,Albert Town Housing,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,14.8
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606904,Albert Town Housing,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
