Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,14.8
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.51
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
606904,Albert Town Housing,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,14.7
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606904,Albert Town Housing,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,15.9
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
606904,Albert Town Housing,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606904,Albert Town Housing,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
606904,Albert Town Housing,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.08
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
606904,Albert Town Housing,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
