Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,16.1
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606904,Albert Town Housing,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,16.1
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606904,Albert Town Housing,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,16.1
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,16.1
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
606904,Albert Town Housing,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,16.1
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
606904,Albert Town Housing,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,16.2
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
606904,Albert Town Housing,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,16.3
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
606904,Albert Town Housing,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,16.3
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.31
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.5
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
606904,Albert Town Housing,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
