Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,16.3
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
606904,Albert Town Housing,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,16.3
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
606904,Albert Town Housing,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,16.3
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
606904,Albert Town Housing,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,16.4
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
606904,Albert Town Housing,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,16.4
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
606904,Albert Town Housing,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,16.4
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
606904,Albert Town Housing,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,16.4
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
606904,Albert Town Housing,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
