Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.89
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
606904,Albert Town Housing,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606904,Albert Town Housing,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.03
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
606904,Albert Town Housing,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.06
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
606904,Albert Town Housing,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.63
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
606904,Albert Town Housing,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
606904,Albert Town Housing,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.93
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
606904,Albert Town Housing,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
606904,Albert Town Housing,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
