Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
606904,Albert Town Housing,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,16.7
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.03
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
606904,Albert Town Housing,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.61
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,16.7
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
606904,Albert Town Housing,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
606904,Albert Town Housing,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,16.7
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
606904,Albert Town Housing,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
606904,Albert Town Housing,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
606904,Albert Town Housing,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
606904,Albert Town Housing,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
