Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
606904,Albert Town Housing,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
606904,Albert Town Housing,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.3
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
606904,Albert Town Housing,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.7
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
606904,Albert Town Housing,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606904,Albert Town Housing,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
606904,Albert Town Housing,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606904,Albert Town Housing,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.79
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.89
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
