Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.95
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
606904,Albert Town Housing,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,17.2
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606904,Albert Town Housing,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.14
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606904,Albert Town Housing,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.35
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.09
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.71
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
