Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.32
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
606904,Albert Town Housing,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.72
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.96
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.75
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,17.7
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.96
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
606904,Albert Town Housing,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.23
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.62
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.3
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.72
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.3
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,17.7
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606904,Albert Town Housing,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.66
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.4
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.86
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.8
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.06
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.88
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.28
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.14
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.7
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.39
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.32
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.79
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.73
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.01
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.66
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.93
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.11
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
606904,Albert Town Housing,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.77
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.48
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.59
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.9
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.15
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.22
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.35
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.09
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
606904,Albert Town Housing,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.39
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.45
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.28
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.6
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.35
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.33
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.46
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.2
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
606904,Albert Town Housing,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.71
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.4
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.85
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.5
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.3
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.63
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,17.7
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.3
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
606904,Albert Town Housing,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.57
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.88
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.85
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.15
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.09
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.83
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.62
