Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.84
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.27
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,17.7
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.72
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.97
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
606904,Albert Town Housing,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.11
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.65
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.39
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.13
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.88
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.06
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.36
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.13
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,17.7
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.23
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.58
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.28
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.83
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.4
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.29
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,17.7
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606904,Albert Town Housing,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.13
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.63
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.36
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.77
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.34
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.43
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,17.8
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.55
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
606904,Albert Town Housing,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.66
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.89
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.87
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.6
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.11
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.59
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.08
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.81
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,17.8
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.56
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606904,Albert Town Housing,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.9
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.97
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.27
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.99
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.43
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.67
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.56
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,17.7
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.29
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.5
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606904,Albert Town Housing,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.7
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.07
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.53
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.07
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.95
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.63
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.93
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.02
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.42
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.78
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.09
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,17.7
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.46
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.12
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.95
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
606904,Albert Town Housing,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.39
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.99
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.74
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.9
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.43
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.61
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.01
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.07
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.53
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.73
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.41
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.9
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.88
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
606904,Albert Town Housing,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.48
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.95
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.63
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
