Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.87
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.56
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.13
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.11
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.71
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.17
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.56
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.76
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.02
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.53
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
606904,Albert Town Housing,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.31
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.51
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.05
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.89
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.16
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.75
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
606904,Albert Town Housing,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.33
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.08
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.69
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.14
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.46
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.72
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.63
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.93
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.71
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.26
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.39
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.35
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.85
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.98
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
606904,Albert Town Housing,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.74
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.09
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.87
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.17
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.33
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.57
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.59
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.67
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.57
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.13
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.98
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.64
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.06
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.47
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
606904,Albert Town Housing,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.32
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.97
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.01
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.36
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.04
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.46
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.7
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.08
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.48
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.22
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.94
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.27
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.23
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.02
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
606904,Albert Town Housing,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.12
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.62
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.02
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.39
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.43
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.79
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.7
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.91
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.51
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.73
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.06
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.43
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.8
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.05
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
606904,Albert Town Housing,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.79
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.9
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.67
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.51
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.51
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.28
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.81
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.81
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.15
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.13
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.2
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.17
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.35
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.23
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.81
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.02
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.73
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.01
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.4
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.75
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.44
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.75
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.55
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.11
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.23
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.56
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.36
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.39
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.63
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
606904,Albert Town Housing,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
