Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.19
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.04
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.91
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.95
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.89
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.75
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.99
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.88
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-11.34
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.69
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.23
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.35
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.79
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.02
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.38
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
606904,Albert Town Housing,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.1
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.94
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.35
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.89
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.62
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.63
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.68
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.32
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.86
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.57
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.92
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.98
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.24
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.79
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.85
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
606904,Albert Town Housing,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.24
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.99
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.89
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.84
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.99
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.41
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.95
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.03
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-9.43
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.86
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.56
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,16.7
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.87
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.33
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
606904,Albert Town Housing,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.99
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.88
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.84
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.57
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.75
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.56
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.65
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.24
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.24
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.17
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.18
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.37
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.03
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
606904,Albert Town Housing,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.66
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.87
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.93
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.57
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.69
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.6
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-9.26
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.26
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.25
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.52
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.06
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.74
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.33
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
606904,Albert Town Housing,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.47
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.29
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.52
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.61
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.97
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.41
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.37
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.55
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.47
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.91
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.29
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.9
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.45
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.34
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.33
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.51
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.23
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,16.4
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.77
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.36
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606904,Albert Town Housing,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.78
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.57
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.86
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.52
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.45
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.07
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.98
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-8.51
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.17
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.06
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.69
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
