Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,16.3
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.53
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.54
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.63
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.5
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.58
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.22
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.47
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.32
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.88
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.33
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.31
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.78
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.4
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.47
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,16.1
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.5
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.69
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.7
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606904,Albert Town Housing,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.1
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.37
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.82
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.25
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.53
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.52
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.34
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.11
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.53
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.56
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.51
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
606904,Albert Town Housing,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.04
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.09
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
606904,Albert Town Housing,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.36
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
606904,Albert Town Housing,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.13
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
606904,Albert Town Housing,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.04
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
606904,Albert Town Housing,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.05
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606904,Albert Town Housing,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
