Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606904,Albert Town Housing,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
606904,Albert Town Housing,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
606904,Albert Town Housing,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
606904,Albert Town Housing,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.39
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,16.0
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
606904,Albert Town Housing,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,16.1
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
606904,Albert Town Housing,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,16.1
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
606904,Albert Town Housing,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
