Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,16.1
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
606904,Albert Town Housing,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.08
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,16.1
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
606904,Albert Town Housing,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,16.1
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606904,Albert Town Housing,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,16.1
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
606904,Albert Town Housing,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,16.1
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.39
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606904,Albert Town Housing,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,16.2
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
606904,Albert Town Housing,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,16.2
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.27
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606904,Albert Town Housing,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,16.3
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
