Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,16.3
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.2
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606904,Albert Town Housing,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,16.3
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,16.4
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,16.4
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.71
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,16.4
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.91
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606904,Albert Town Housing,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.26
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.5
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.36
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
