Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606904,Albert Town Housing,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,16.5
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
606904,Albert Town Housing,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.94
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606904,Albert Town Housing,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,16.6
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,16.7
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606904,Albert Town Housing,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,16.8
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.02
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.19
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
