Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,16.9
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
606904,Albert Town Housing,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
606904,Albert Town Housing,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
606904,Albert Town Housing,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
606904,Albert Town Housing,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.31
