Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.4
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
606904,Albert Town Housing,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.8
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.41
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,17.2
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.8
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
606904,Albert Town Housing,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.2
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,17.2
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606904,Albert Town Housing,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
