Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606904,Albert Town Housing,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.02
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
606904,Albert Town Housing,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
606904,Albert Town Housing,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
606904,Albert Town Housing,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
606904,Albert Town Housing,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
606904,Albert Town Housing,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.64
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606904,Albert Town Housing,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.31
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
