Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
606904,Albert Town Housing,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,17.7
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
606904,Albert Town Housing,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,17.8
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
606904,Albert Town Housing,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.48
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,17.8
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
606904,Albert Town Housing,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,17.8
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,17.8
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.16
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606904,Albert Town Housing,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,17.9
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606904,Albert Town Housing,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,17.9
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
606904,Albert Town Housing,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
