Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,17.9
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
606904,Albert Town Housing,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,17.9
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606904,Albert Town Housing,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,18.0
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
606904,Albert Town Housing,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,18.0
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606904,Albert Town Housing,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,18.0
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
606904,Albert Town Housing,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,18.0
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606904,Albert Town Housing,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,18.0
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
606904,Albert Town Housing,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,18.0
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
606904,Albert Town Housing,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
