Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.33
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,18.0
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
606904,Albert Town Housing,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,18.0
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
606904,Albert Town Housing,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.96
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.93
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,18.0
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
606904,Albert Town Housing,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,18.0
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
606904,Albert Town Housing,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,18.0
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
606904,Albert Town Housing,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.41
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,18.0
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.01
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
606904,Albert Town Housing,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,18.0
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
606904,Albert Town Housing,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,18.0
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
