Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
606904,Albert Town Housing,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.23
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,18.0
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
606904,Albert Town Housing,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.17
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,18.0
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
606904,Albert Town Housing,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,18.0
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
606904,Albert Town Housing,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.54
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,18.0
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
606904,Albert Town Housing,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,18.0
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
606904,Albert Town Housing,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.73
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,17.9
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
606904,Albert Town Housing,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,17.9
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.26
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
606904,Albert Town Housing,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.86
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
