Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,17.9
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.13
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
606904,Albert Town Housing,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,17.9
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.23
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
606904,Albert Town Housing,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,17.8
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
606904,Albert Town Housing,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,17.8
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
606904,Albert Town Housing,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.68
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.23
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,17.8
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.4
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
606904,Albert Town Housing,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,17.8
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
606904,Albert Town Housing,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,17.7
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
606904,Albert Town Housing,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,17.7
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
606904,Albert Town Housing,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
