Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
606904,Albert Town Housing,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
606904,Albert Town Housing,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
606904,Albert Town Housing,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,17.6
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.62
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
606904,Albert Town Housing,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
606904,Albert Town Housing,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
606904,Albert Town Housing,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.32
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
606904,Albert Town Housing,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
606904,Albert Town Housing,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
