Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.27
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,17.5
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
606904,Albert Town Housing,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
606904,Albert Town Housing,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606904,Albert Town Housing,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,17.4
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
606904,Albert Town Housing,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.34
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.6
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
606904,Albert Town Housing,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.12
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.61
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
606904,Albert Town Housing,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
606904,Albert Town Housing,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
