Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
606904,Albert Town Housing,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.42
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,17.3
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
606904,Albert Town Housing,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,17.2
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.93
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
606904,Albert Town Housing,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.22
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.92
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
606904,Albert Town Housing,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.47
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.25
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.4
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606904,Albert Town Housing,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.43
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.29
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,17.1
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
606904,Albert Town Housing,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.37
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.06
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
606904,Albert Town Housing,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.23
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.8
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,17.0
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
606904,Albert Town Housing,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.16
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
606904,Albert Town Housing,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
